Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,9.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,13.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,9.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,10.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,12.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,11.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,12.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,11.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,13.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,11.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,9.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,13.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,12.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,10.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,12.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,12.91
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,10.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,12.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,13.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,7.95
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,14.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,15.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
