Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,8.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,15.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,13.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,8.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,15.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,14.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,17.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,15.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,53.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,8.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,15.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,15.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,9.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,15.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,10.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,22.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,19.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,20.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,76.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,12.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,25.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,20.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,13.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,26.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,20.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
