Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,15.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,28.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,17.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,26.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,20.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,26.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,25.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,21.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,110.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,27.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,28.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,24.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,117.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,22.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,29.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,27.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,125.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,118.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,30.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,26.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,130.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,18.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,26.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,19.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,12.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,24.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,22.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,71.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,13.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,24.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,22.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,64.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
