Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,105.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,10.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,21.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,22.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,21.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,19.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,18.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,11.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,18.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,10.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,18.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,24.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,70.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,13.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,25.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,20.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,63.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,10.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,21.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,21.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,10.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,20.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,19.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
