Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,13.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,17.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,22.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,100.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,13.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,17.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,21.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,95.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,15.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,18.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,22.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,15.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,17.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,23.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,18.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,17.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,21.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,19.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,19.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,21.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,20.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,23.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,22.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,20.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,25.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,108.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,17.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,19.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
