Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,15.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,23.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,17.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,18.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,19.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,17.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,78.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,18.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,22.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,18.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,17.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,19.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,18.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,16.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,15.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,19.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,18.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,18.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,18.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,17.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,24.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,13.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,15.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,25.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,17.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,24.12
