Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,16.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,18.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,19.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,16.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,17.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,17.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,13.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,17.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,13.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,10.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,14.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,13.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,16.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,14.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,16.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,17.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,22.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,13.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,15.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,17.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,11.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,11.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,17.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,8.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
