Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,13.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,20.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,16.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,21.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,15.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,9.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,9.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,19.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,14.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,7.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,9.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,15.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,7.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,16.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,13.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,8.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,11.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,14.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,7.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
