Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,8.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,12.74
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,64.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,23.85
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,11.97
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,9.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,13.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,12.65
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,7.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,10.94
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,21.26
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
776898,Ludlow Heights - Bridgnorth,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,9.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,11.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,8.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,11.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,8.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,10.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,11.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,8.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,11.07
