Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,12.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,10.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,9.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,10.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,12.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,9.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,10.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,15.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,15.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,12.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,15.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,13.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,12.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,14.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,17.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,11.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,15.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,11.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,15.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,11.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
