Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,17.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,12.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,14.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,18.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,16.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,17.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,18.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,16.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,18.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,18.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,16.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,14.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,21.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,18.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,18.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,17.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,18.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,23.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,16.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,79.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,23.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,20.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,18.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,24.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,21.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,106.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
