Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,24.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,22.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,20.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,89.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,28.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,21.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,14.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,24.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,24.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,11.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,63.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,16.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,17.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,12.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,16.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,19.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,13.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,15.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,22.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,11.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,18.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,18.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,18.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,21.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,12.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
