Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,13.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,21.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,20.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,13.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,15.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,19.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,16.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,17.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,17.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,15.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,21.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,15.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,15.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,15.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,19.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,232.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,11.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,17.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,24.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,70.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,16.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,15.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
