Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,232.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,18.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,20.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,18.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,17.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,24.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,14.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,17.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,25.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,16.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,23.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,21.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,19.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,21.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,21.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,21.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,21.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,23.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,26.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,17.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,20.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,25.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,17.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,111.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,19.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,17.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
