Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,21.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,19.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,16.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,17.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,19.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,15.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,12.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,23.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,14.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,13.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,25.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,15.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,18.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,11.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,19.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,13.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,20.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,15.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,13.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,16.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,16.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
