Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,18.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,19.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,13.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,17.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,19.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,16.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,16.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,20.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,15.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,15.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,22.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,15.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,16.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,19.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,15.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,16.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,16.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,13.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,14.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,18.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,12.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,14.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,16.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,12.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,18.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,16.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
