Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,13.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,19.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,19.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,14.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,20.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,15.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,17.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,19.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,17.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,14.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,17.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,16.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,16.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,16.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,13.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,13.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,15.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,17.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,13.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,17.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,12.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,16.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,14.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,17.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,15.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
