Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,20.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,15.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,15.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,17.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,16.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,76.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,20.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,17.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,20.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,20.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,21.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,23.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,26.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,19.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,26.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,114.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,16.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,20.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,14.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,21.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,25.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,14.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,20.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,32.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,75.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
