Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,15.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,19.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,17.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,16.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,19.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,19.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,19.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,24.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,16.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,22.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,19.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,20.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,19.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,23.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,19.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,17.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,17.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,27.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,19.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,116.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,24.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,28.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,17.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,122.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
