Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,21.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,18.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,15.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,18.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,16.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,14.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,20.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,19.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,16.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,21.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,17.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,18.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,26.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,24.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,16.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,23.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,24.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,15.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,16.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,15.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,18.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,19.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,15.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,18.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,15.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
