Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,14.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,19.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,17.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,24.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,15.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,14.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,19.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,9.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,15.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,14.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,11.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,15.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,13.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,16.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,14.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,11.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,11.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,13.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,12.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,9.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,10.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,9.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
