Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,9.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,7.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,11.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,10.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,9.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,11.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,11.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,9.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,15.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,13.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,7.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,13.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,14.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,7.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,9.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,8.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,7.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,8.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,7.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,8.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
