Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,10.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,10.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,9.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,9.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,11.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,6.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,9.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,10.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,10.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,10.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,11.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,10.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,11.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,9.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,8.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,11.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,9.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
