Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,11.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,10.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,11.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,9.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,10.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,9.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,8.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,10.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,8.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,10.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,10.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,8.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,10.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,8.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,11.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,11.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,7.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,10.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,11.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
