Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,6.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,10.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,10.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,11.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,11.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,6.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,10.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,10.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,10.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,7.51
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,11.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,14.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,7.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,11.92
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,12.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,7.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,12.21
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,11.34
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
