Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,11.24
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,9.43
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,10.63
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,10.37
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,7.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,13.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,8.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,13.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,9.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,10.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,13.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,10.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,11.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,8.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,9.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,12.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,8.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,9.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,12.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,7.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,9.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,13.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,9.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
