Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,9.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,13.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,9.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,9.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,13.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,9.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,17.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,16.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,13.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,14.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,15.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,15.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,12.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,11.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,16.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,14.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,16.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,13.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,10.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
