Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,11.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,18.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,12.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,18.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,16.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,22.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,20.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,17.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,21.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,17.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,14.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,21.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,20.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,13.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,24.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,20.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,14.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,106.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,28.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,24.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,15.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,16.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,22.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,14.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,14.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,23.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,13.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,66.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,102.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
