Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,22.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,18.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,12.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,22.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,18.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,25.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,21.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,15.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,19.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,17.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,15.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,14.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,16.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,17.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,16.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,12.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,15.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,13.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,69.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,14.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,10.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,13.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,21.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,13.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,56.7
