Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,19.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,15.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,12.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,21.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,19.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,14.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,23.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,19.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,20.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,30.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,20.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,63.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,232.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,20.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,18.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,16.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,19.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,21.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,31.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,19.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,20.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,30.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,15.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
