Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,21.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,24.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,15.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,105.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,26.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,19.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,22.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,115.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,24.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,20.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,23.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,21.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,19.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,19.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,23.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,16.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,22.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,24.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,19.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,22.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,24.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,23.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,20.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,18.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,17.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,25.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,20.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
