Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,14.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,28.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,17.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,69.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,19.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,40.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,15.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,103.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,171.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,29.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,37.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,18.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,77.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,160.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,25.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,31.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,13.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,72.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,136.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,24.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,15.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,18.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,29.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,13.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,13.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,28.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,14.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,74.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,15.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,11.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,14.45
