Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,20.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,10.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,10.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,16.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,10.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,16.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,14.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,18.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,15.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,10.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,16.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,20.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,13.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,18.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,20.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,19.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,14.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,19.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,9.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
