Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,15.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,25.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,15.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,25.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,11.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,68.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,17.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,22.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,11.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,19.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,26.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,113.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,22.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,20.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,10.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,15.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,20.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,10.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,20.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,18.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,19.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,19.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,16.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,18.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,15.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,9.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
