Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,23.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,17.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,14.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,22.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,17.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,15.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,21.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,11.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,18.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,16.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,22.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,12.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,17.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,17.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,18.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,27.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,16.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,15.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,13.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,14.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,72.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,110.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
