Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,33.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,16.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,18.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,78.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,145.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,27.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,15.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,15.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,19.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,18.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,14.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,18.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,19.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,20.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,20.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,19.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,17.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,18.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,17.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,16.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,82.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,22.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,16.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,12.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,97.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,14.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,12.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,15.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,13.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,14.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
