Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,19.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,12.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,13.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,18.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,13.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,20.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,15.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,12.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,28.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,12.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,69.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,13.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,63.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,13.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,13.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,11.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,11.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,12.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,9.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,12.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,12.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,14.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,10.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
