Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,12.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,9.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,16.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,10.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,12.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,13.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,11.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,12.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,9.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,12.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,9.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,8.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,10.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,7.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,10.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,8.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
