Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,9.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,16.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,8.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,8.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,8.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,8.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,8.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,8.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,8.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,9.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,7.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,8.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,6.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,7.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,5.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,7.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,8.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,7.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,9.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,9.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,7.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
