Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,9.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,9.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,9.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,7.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,9.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,10.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,8.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,10.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,7.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,8.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,11.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,7.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,11.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,7.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,10.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,8.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,10.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,9.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,11.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,8.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
