Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,8.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,10.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,8.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,8.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,10.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,10.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,8.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,8.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,12.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,9.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,8.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,11.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,8.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,8.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,10.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,12.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,9.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,12.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
