Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,7.27
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,12.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,9.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,7.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,12.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,7.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,11.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,10.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,9.72
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,12.32
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,9.97
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,10.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,9.52
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,10.48
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,9.84
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,9.89
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,10.82
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,9.81
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,11.36
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,8.08
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,14.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,13.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
