Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,12.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,9.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,16.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,12.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,8.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,17.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,12.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,7.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,12.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,19.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,14.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,7.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,21.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,9.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,20.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,13.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,19.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,15.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,19.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,15.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
