Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,18.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,17.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,78.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,18.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,18.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,14.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,17.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,15.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,10.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,18.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,17.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,10.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,18.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,17.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,11.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,20.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,18.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,95.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,15.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,19.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,20.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,18.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,14.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
