Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,18.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,18.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,18.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,16.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,18.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,16.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,15.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,16.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,13.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,16.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,22.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,14.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,97.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,24.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,15.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,14.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,25.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,15.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,110.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,18.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,23.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,13.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,18.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,24.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,16.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,106.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,18.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,25.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,13.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
