Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,14.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,23.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,13.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,10.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,33.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,15.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,91.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,141.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,8.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,26.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,14.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,75.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,16.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,14.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,21.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,19.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,18.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,26.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,17.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,16.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,30.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,15.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,66.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,17.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,29.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,16.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,127.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,30.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,14.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,72.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,129.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
