Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,63.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,14.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,31.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,16.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,76.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,16.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,28.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,16.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,64.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,19.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,30.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,19.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,19.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,31.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,18.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,20.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,31.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,13.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,76.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,16.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,18.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,24.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,20.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,22.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,23.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
