Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,17.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,20.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,22.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,17.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,22.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,28.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,19.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,18.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,16.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,20.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,17.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,11.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,19.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,15.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,12.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,17.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,13.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,13.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,16.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,17.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,11.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,21.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,15.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,9.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,16.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,13.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
