Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,7.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,13.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,16.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,7.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,10.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,8.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,11.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,13.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,9.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,11.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,13.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,10.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,11.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,7.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,12.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,16.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,12.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,9.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,16.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,7.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,13.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
