Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,7.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,12.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,9.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,10.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,7.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,10.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,8.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,10.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,15.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,10.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,8.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,17.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,9.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,14.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,13.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
