Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,14.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,14.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,17.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,12.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,13.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,9.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,14.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,11.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,14.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,7.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,16.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,10.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,11.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,12.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,14.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,5.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,16.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,12.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,5.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
