Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,12.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,12.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,9.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,19.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,13.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,8.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,14.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,12.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,10.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,9.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,10.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,7.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,21.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,6.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,72.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,95.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,8.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,17.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,11.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,9.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,17.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,12.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,10.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,13.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,12.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,11.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,11.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,18.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
