Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,11.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,16.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,22.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,22.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,73.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,70.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,18.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,8.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,18.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,15.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,13.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,16.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,13.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,14.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,12.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,16.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,13.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,15.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,17.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,11.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,17.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,15.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,12.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
