Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,17.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,11.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,17.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,16.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,9.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,11.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,10.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,9.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,9.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,11.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,18.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,12.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,11.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,16.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,8.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,15.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,10.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,13.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,6.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,13.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,13.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
