Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,9.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,15.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,12.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,14.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,10.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,12.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,11.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,13.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,11.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,10.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,12.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,7.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,12.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,8.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,10.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,8.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,9.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,10.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,9.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
