Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,7.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,12.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,8.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,8.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,7.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,7.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,7.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,7.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,9.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,9.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,9.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,8.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,11.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,8.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
