Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,8.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,14.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,8.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,11.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,6.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,11.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,11.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,7.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,8.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,10.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,8.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,10.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,6.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,8.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,7.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,8.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,8.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,11.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
