Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,8.33
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,10.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,7.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,10.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,8.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,7.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,11.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,7.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,8.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,10.43
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,7.25
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,10.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,6.86
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,7.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,10.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,11.47
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,7.68
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,7.17
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
