Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,9.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,11.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,11.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,9.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,13.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,9.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,10.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,14.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,10.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,10.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,13.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,14.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,10.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,10.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,12.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,14.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,11.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,18.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,11.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,8.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,12.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,65.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
