Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,20.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,12.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,16.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,14.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,11.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,17.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,15.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,69.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,11.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,18.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,14.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,21.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,17.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,25.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,19.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,18.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,23.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,24.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,15.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,18.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,23.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,16.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,21.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,25.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,21.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,111.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
