Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,24.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,16.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,17.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,24.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,14.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,14.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,20.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,15.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,14.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,18.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,18.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,12.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,19.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,18.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,18.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,16.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,13.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,20.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,17.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,10.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,20.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,18.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,44.7
