Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,14.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,17.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,13.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,22.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,17.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,13.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,22.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,22.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,15.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,20.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,17.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,14.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,23.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,17.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,24.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,21.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,17.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,20.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,23.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,17.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,22.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,53.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,232.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,25.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
