Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,19.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,18.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,24.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,20.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,20.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,24.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,90.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,107.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,17.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,21.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,31.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,76.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,21.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,21.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,29.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,16.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,19.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,27.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,14.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,19.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,27.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,18.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,29.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,17.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,21.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,22.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,20.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,15.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,46.0
