Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,18.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,18.46
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,15.86
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,19.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,19.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,14.82
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,13.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,16.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,16.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,19.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,14.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,7.68
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,21.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,15.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,8.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,16.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,11.62
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,15.61
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,16.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,16.69
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,16.75
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,18.58
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
